Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,transformer,,Temperature,C,10.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,transformer,,Temperature,C,10.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,transformer,,Temperature,C,10.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,transformer,,Temperature,C,10.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,58.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,transformer,,Temperature,C,10.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,transformer,,Temperature,C,10.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,transformer,,Temperature,C,10.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,transformer,,Temperature,C,10.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,transformer,,Temperature,C,10.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,transformer,,Temperature,C,10.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,transformer,,Temperature,C,10.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
