Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,transformer,,Temperature,C,10.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,transformer,,Temperature,C,10.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,transformer,,Temperature,C,10.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,transformer,,Temperature,C,10.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,transformer,,Temperature,C,10.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,transformer,,Temperature,C,10.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,transformer,,Temperature,C,10.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,transformer,,Temperature,C,11.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,transformer,,Temperature,C,11.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,86.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,transformer,,Temperature,C,11.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,transformer,,Temperature,C,11.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,transformer,,Temperature,C,11.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,transformer,,Temperature,C,11.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
