Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,transformer,,Temperature,C,11.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,transformer,,Temperature,C,11.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,transformer,,Temperature,C,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,transformer,,Temperature,C,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,transformer,,Temperature,C,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,transformer,,Temperature,C,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,transformer,,Temperature,C,11.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,transformer,,Temperature,C,11.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,transformer,,Temperature,C,11.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
