Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,transformer,,Temperature,C,12.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,transformer,,Temperature,C,12.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,transformer,,Temperature,C,12.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,transformer,,Temperature,C,11.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,59.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,transformer,,Temperature,C,11.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,transformer,,Temperature,C,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,52.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,transformer,,Temperature,C,11.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,transformer,,Temperature,C,11.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
