Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,transformer,,Temperature,C,11.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,transformer,,Temperature,C,11.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,transformer,,Temperature,C,11.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,transformer,,Temperature,C,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,transformer,,Temperature,C,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,transformer,,Temperature,C,11.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,transformer,,Temperature,C,11.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,transformer,,Temperature,C,12.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,transformer,,Temperature,C,12.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
