Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,transformer,,Temperature,C,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
