Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,49.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,transformer,,Temperature,C,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,transformer,,Temperature,C,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,56.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,transformer,,Temperature,C,12.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,transformer,,Temperature,C,12.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,93.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,transformer,,Temperature,C,12.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,89.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,transformer,,Temperature,C,12.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,transformer,,Temperature,C,12.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,transformer,,Temperature,C,12.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,58.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,transformer,,Temperature,C,12.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,transformer,,Temperature,C,12.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,57.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,transformer,,Temperature,C,12.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
