Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,transformer,,Temperature,C,12.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,transformer,,Temperature,C,12.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,transformer,,Temperature,C,12.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,transformer,,Temperature,C,12.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,transformer,,Temperature,C,12.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,transformer,,Temperature,C,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,transformer,,Temperature,C,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,transformer,,Temperature,C,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,transformer,,Temperature,C,13.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
