Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,transformer,,Temperature,C,13.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,transformer,,Temperature,C,13.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,transformer,,Temperature,C,13.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,transformer,,Temperature,C,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,transformer,,Temperature,C,13.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,transformer,,Temperature,C,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,transformer,,Temperature,C,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,56.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,transformer,,Temperature,C,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,transformer,,Temperature,C,14.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
