Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,transformer,,Temperature,C,14.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,transformer,,Temperature,C,14.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,transformer,,Temperature,C,14.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,transformer,,Temperature,C,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,transformer,,Temperature,C,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,transformer,,Temperature,C,14.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,transformer,,Temperature,C,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,transformer,,Temperature,C,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
