Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,transformer,,Temperature,C,14.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,transformer,,Temperature,C,14.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,transformer,,Temperature,C,14.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,55.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,transformer,,Temperature,C,14.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,transformer,,Temperature,C,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,transformer,,Temperature,C,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,transformer,,Temperature,C,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,transformer,,Temperature,C,15.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,60.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
