Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,13.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,13.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,13.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,13.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,13.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,13.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,13.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,13.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,13.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
