Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
