Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,62.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,69.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,13.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,13.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,87.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,13.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,95.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,13.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,74.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,67.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,58.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
