Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,61.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,12.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,65.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,12.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,67.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,12.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,12.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,66.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,12.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,58.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,12.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,12.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,12.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
