Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,12.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,12.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,12.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,12.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
