Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,12.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,54.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,12.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,11.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,11.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,11.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,11.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,11.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,10.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,10.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,10.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
