Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,67.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,76.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,transformer,,Temperature,C,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,80.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,transformer,,Temperature,C,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,transformer,,Temperature,C,9.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,transformer,,Temperature,C,9.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,transformer,,Temperature,C,9.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
