Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,transformer,,Temperature,C,9.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,10.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
