Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,10.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,10.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,10.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,10.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,10.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,10.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
