Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,10.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,10.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,10.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,10.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,10.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,10.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,10.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,10.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,10.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,10.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,10.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,10.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,11.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
