Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,11.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,11.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,70.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,75.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
