Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
