Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,74.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,51.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,15.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,14.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,14.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,64.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,14.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,63.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,14.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
