Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,14.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,63.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,14.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,68.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,14.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,67.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,65.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,74.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,14.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
