Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,13.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,72.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,13.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,82.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,13.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,73.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,13.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,56.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,13.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,59.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,13.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
