Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,63.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,69.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,70.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,12.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,62.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,12.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,65.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,12.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,78.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,12.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,59.3
