Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,12.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,12.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,89.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,12.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,12.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,12.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,12.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
