Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,11.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,73.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,11.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,66.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,57.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,11.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,11.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,11.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,11.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
