Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,11.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,11.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,11.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,12.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
