Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,12.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,12.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,12.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,12.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,12.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,12.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,12.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
