Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,13.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,13.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,13.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,13.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,13.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,13.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,13.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,13.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,14.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
