Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,14.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,14.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,14.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,14.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,14.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,55.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,14.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,65.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,15.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
