Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,61.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,15.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
