Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,15.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,15.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
