Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,16.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
