Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
