Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,54.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,15.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,46.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
