Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,59.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,67.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,15.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,66.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,15.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,14.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,14.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
