Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,14.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,14.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,15.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,14.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,14.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,15.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
