Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
