Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,59.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,15.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,15.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,15.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,66.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,15.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,15.4
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
930718,WICKHAM CLOSE KERESLEY COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
